Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,13.2
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,11.86
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,12.42
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,14.84
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,14.0
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,11.37
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,12.7
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,15.35
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
771028,Heathcote Ave - Banbury,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,70.3
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,14.0
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,11.01
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,14.92
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,14.17
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
771028,Heathcote Ave - Banbury,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,14.1
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,10.66
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,14.76
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,13.09
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
771028,Heathcote Ave - Banbury,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,14.2
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,11.49
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,15.99
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,12.14
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
771028,Heathcote Ave - Banbury,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,14.3
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,11.07
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,13.27
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,12.33
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
771028,Heathcote Ave - Banbury,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,14.3
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,13.61
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,12.26
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,14.43
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
771028,Heathcote Ave - Banbury,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
