Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,14.2
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,20.7
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,13.66
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,13.28
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
771028,Heathcote Ave - Banbury,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,14.1
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,14.51
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,16.51
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,16.24
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
771028,Heathcote Ave - Banbury,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,14.0
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,13.77
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,16.86
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,18.1
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
771028,Heathcote Ave - Banbury,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,14.0
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,16.37
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,19.56
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,18.84
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
771028,Heathcote Ave - Banbury,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,14.1
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,16.49
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,16.81
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,18.77
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
771028,Heathcote Ave - Banbury,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,14.2
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,17.98
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,17.93
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,15.26
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
771028,Heathcote Ave - Banbury,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,14.3
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,17.2
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,17.24
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,17.82
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,78.3
771028,Heathcote Ave - Banbury,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,14.3
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,16.53
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,19.29
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,19.2
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,85.8
771028,Heathcote Ave - Banbury,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
