Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,14.4
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,17.15
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,19.3
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,19.49
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
771028,Heathcote Ave - Banbury,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,14.4
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,19.64
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,21.87
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,17.03
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
771028,Heathcote Ave - Banbury,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,14.5
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,19.94
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,22.68
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,17.28
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
771028,Heathcote Ave - Banbury,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,14.6
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,23.39
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,22.15
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,24.1
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
771028,Heathcote Ave - Banbury,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,14.8
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,24.83
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,25.56
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,25.49
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,108.7
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
771028,Heathcote Ave - Banbury,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,14.9
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,23.87
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,29.17
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,23.13
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,105.8
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
771028,Heathcote Ave - Banbury,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,25.24
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,29.62
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,27.62
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,128.5
771028,Heathcote Ave - Banbury,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,120.2
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,15.2
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,22.87
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,26.85
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,27.31
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,101.9
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
771028,Heathcote Ave - Banbury,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
