Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,22.11
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,25.44
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,23.46
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,111.8
771028,Heathcote Ave - Banbury,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,104.2
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,15.6
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,25.76
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,27.32
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,23.83
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,119.3
771028,Heathcote Ave - Banbury,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,105.8
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,15.9
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,21.81
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,26.01
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,30.25
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
771028,Heathcote Ave - Banbury,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,16.1
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,21.36
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,24.42
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,24.62
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
771028,Heathcote Ave - Banbury,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,16.3
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,23.26
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,23.25
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,26.3
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,101.4
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
771028,Heathcote Ave - Banbury,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,25.85
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,23.35
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,26.88
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
771028,Heathcote Ave - Banbury,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,27.39
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,24.67
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,29.32
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,118.2
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
771028,Heathcote Ave - Banbury,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
