Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,17.0
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,29.63
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,28.49
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,20.5
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,123.2
771028,Heathcote Ave - Banbury,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.7
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,26.44
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,39.97
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,18.66
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,115.2
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,169.2
771028,Heathcote Ave - Banbury,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.95
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,25.54
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,39.99
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,24.45
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,169.3
771028,Heathcote Ave - Banbury,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,106.7
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,29.35
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,28.02
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,26.87
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,127.0
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
771028,Heathcote Ave - Banbury,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,25.2
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,27.63
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,27.22
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
771028,Heathcote Ave - Banbury,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,26.7
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,24.97
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,25.31
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
771028,Heathcote Ave - Banbury,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.91
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,33.3
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,23.86
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,28.49
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,142.1
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
771028,Heathcote Ave - Banbury,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,125.2
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.95
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,32.69
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,27.86
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,33.35
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,139.8
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,120.6
771028,Heathcote Ave - Banbury,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,143.8
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
