Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.38
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,32.46
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,34.23
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,24.02
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,146.6
771028,Heathcote Ave - Banbury,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,33.22
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,31.71
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,20.44
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,143.9
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,136.9
771028,Heathcote Ave - Banbury,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,17.0
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,26.97
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,31.84
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,24.46
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,137.6
771028,Heathcote Ave - Banbury,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,107.2
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.55
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,17.2
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,25.83
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,31.24
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,22.19
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,133.9
771028,Heathcote Ave - Banbury,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.46
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.05
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,38.33
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,34.53
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,21.61
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,162.5
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
771028,Heathcote Ave - Banbury,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.65
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.1
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,35.96
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,38.16
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,28.45
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,153.2
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,162.0
771028,Heathcote Ave - Banbury,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,124.1
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.96
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.37
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,30.89
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,38.77
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,27.19
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,132.1
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,165.4
771028,Heathcote Ave - Banbury,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.32
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,23.94
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,37.63
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,31.19
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,160.7
771028,Heathcote Ave - Banbury,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,134.2
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
