Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,24.32
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,34.99
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,23.85
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,150.2
771028,Heathcote Ave - Banbury,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,106.4
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,24.03
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,36.39
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,21.69
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,106.2
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,156.3
771028,Heathcote Ave - Banbury,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,25.88
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,31.74
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,23.15
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,113.3
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,136.5
771028,Heathcote Ave - Banbury,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,23.9
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,26.72
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,27.56
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,106.8
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
771028,Heathcote Ave - Banbury,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.4
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.46
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,27.28
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,23.73
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,29.01
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,119.0
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
771028,Heathcote Ave - Banbury,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.62
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,28.52
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,25.89
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,29.94
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,123.6
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,114.1
771028,Heathcote Ave - Banbury,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.82
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,28.39
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,21.6
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,22.89
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,122.8
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
771028,Heathcote Ave - Banbury,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.33
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
