Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,27.44
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,25.13
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,19.83
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,119.8
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
771028,Heathcote Ave - Banbury,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,17.7
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,23.84
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,29.92
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,15.26
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,104.7
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
771028,Heathcote Ave - Banbury,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,17.9
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,27.02
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,25.05
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,15.3
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,117.7
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,110.4
771028,Heathcote Ave - Banbury,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,18.1
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,28.14
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,26.58
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,14.75
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,122.8
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,116.3
771028,Heathcote Ave - Banbury,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,18.0
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,28.21
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,25.28
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,14.37
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,122.6
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,111.4
771028,Heathcote Ave - Banbury,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,18.0
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,27.17
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,28.55
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,17.9
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,118.4
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
771028,Heathcote Ave - Banbury,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,17.9
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,23.06
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,26.12
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,20.87
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,113.7
771028,Heathcote Ave - Banbury,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,18.0
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,22.16
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,21.65
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,17.27
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
771028,Heathcote Ave - Banbury,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
