Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,17.9
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,21.42
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,21.39
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,19.42
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,93.9
771028,Heathcote Ave - Banbury,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,18.1
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,22.97
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,25.72
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,14.99
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
771028,Heathcote Ave - Banbury,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,18.2
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,27.62
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,27.56
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,13.84
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,118.3
771028,Heathcote Ave - Banbury,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,18.3
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,24.46
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,20.97
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,14.3
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
771028,Heathcote Ave - Banbury,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,19.22
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,25.52
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,18.31
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
771028,Heathcote Ave - Banbury,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,18.38
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,27.14
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,16.19
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
771028,Heathcote Ave - Banbury,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.24
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,18.3
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,30.97
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,22.3
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,19.24
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,131.1
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
771028,Heathcote Ave - Banbury,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,25.79
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,23.7
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,19.12
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
771028,Heathcote Ave - Banbury,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
