Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,18.5
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,24.36
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,24.01
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,15.85
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
771028,Heathcote Ave - Banbury,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,18.6
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,26.01
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,23.03
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,16.32
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,112.1
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,100.4
771028,Heathcote Ave - Banbury,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,18.5
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,23.93
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,23.16
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,16.53
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
771028,Heathcote Ave - Banbury,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,18.5
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,23.05
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,22.24
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,16.5
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.6
771028,Heathcote Ave - Banbury,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,23.25
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,25.26
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,19.68
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
771028,Heathcote Ave - Banbury,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,18.6
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,23.51
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,22.7
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,19.19
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,101.3
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
771028,Heathcote Ave - Banbury,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,18.5
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,22.73
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,28.26
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,20.88
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
771028,Heathcote Ave - Banbury,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
