Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,18.6
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,21.24
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,22.08
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,15.43
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
771028,Heathcote Ave - Banbury,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,18.7
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,20.39
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,14.6
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,13.2
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,88.7
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
771028,Heathcote Ave - Banbury,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,18.7
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,20.08
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,16.42
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,15.23
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
771028,Heathcote Ave - Banbury,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,18.7
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,25.55
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,17.51
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,19.46
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
771028,Heathcote Ave - Banbury,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,18.3
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,20.09
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,15.07
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,16.18
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
771028,Heathcote Ave - Banbury,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,18.1
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,18.42
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,14.55
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,17.29
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,66.1
771028,Heathcote Ave - Banbury,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,78.3
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,17.9
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,19.42
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,15.25
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,16.22
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
771028,Heathcote Ave - Banbury,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,17.7
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,20.91
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,15.6
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,13.81
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,91.4
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
771028,Heathcote Ave - Banbury,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
