Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,18.82
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,14.17
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,14.53
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
771028,Heathcote Ave - Banbury,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,24.9
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,16.2
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,19.71
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
771028,Heathcote Ave - Banbury,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,25.79
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,17.28
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,28.9
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,110.7
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
771028,Heathcote Ave - Banbury,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,128.3
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,24.34
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,16.93
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,14.14
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
771028,Heathcote Ave - Banbury,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,22.94
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,15.45
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,16.78
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,69.3
771028,Heathcote Ave - Banbury,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,25.36
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,15.05
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,14.91
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
771028,Heathcote Ave - Banbury,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,20.49
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,15.14
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,17.31
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,92.1
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
771028,Heathcote Ave - Banbury,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,19.88
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,18.63
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,17.84
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
771028,Heathcote Ave - Banbury,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
