Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,17.2
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,26.17
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,17.01
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,17.28
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,116.5
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
771028,Heathcote Ave - Banbury,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,18.43
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,18.84
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,19.86
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
771028,Heathcote Ave - Banbury,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,16.7
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,23.42
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,17.83
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,17.75
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,102.6
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
771028,Heathcote Ave - Banbury,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,21.45
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,16.97
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,17.68
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
771028,Heathcote Ave - Banbury,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,16.2
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,19.42
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,17.48
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,14.65
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
771028,Heathcote Ave - Banbury,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,16.0
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,26.05
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,21.78
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,27.05
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,113.2
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
771028,Heathcote Ave - Banbury,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,119.3
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,15.7
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,25.1
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,16.58
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,29.98
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
771028,Heathcote Ave - Banbury,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
