Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,25.71
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,25.86
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,19.81
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,119.0
771028,Heathcote Ave - Banbury,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,26.03
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,27.74
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,15.79
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,116.1
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,123.4
771028,Heathcote Ave - Banbury,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,14.9
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,26.57
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,18.63
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,16.22
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,116.6
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
771028,Heathcote Ave - Banbury,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,14.6
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,15.5
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,21.13
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,16.19
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
771028,Heathcote Ave - Banbury,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,14.4
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,17.58
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,19.54
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,18.91
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
771028,Heathcote Ave - Banbury,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,14.1
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,25.22
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,23.68
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,27.36
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,110.3
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
771028,Heathcote Ave - Banbury,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,121.6
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,13.9
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,16.94
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,22.98
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,17.66
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
771028,Heathcote Ave - Banbury,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.2
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,13.7
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,13.48
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,27.87
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,19.71
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
771028,Heathcote Ave - Banbury,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
