Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,13.3
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,18.46
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,26.31
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,14.43
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
771028,Heathcote Ave - Banbury,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,13.0
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,23.62
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,20.99
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,13.51
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
771028,Heathcote Ave - Banbury,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.49
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,17.53
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,20.2
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,15.11
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
771028,Heathcote Ave - Banbury,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,12.7
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,15.72
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,18.71
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,18.69
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
771028,Heathcote Ave - Banbury,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,12.5
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,11.25
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,29.68
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,25.01
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,129.2
771028,Heathcote Ave - Banbury,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,12.3
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,10.64
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,22.41
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,18.6
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,100.0
771028,Heathcote Ave - Banbury,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,12.1
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,12.58
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,27.64
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,15.18
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,120.3
771028,Heathcote Ave - Banbury,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,11.9
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,13.41
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,18.28
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,21.13
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
771028,Heathcote Ave - Banbury,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
