Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,11.8
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,11.38
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,12.96
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,14.46
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
771028,Heathcote Ave - Banbury,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,11.6
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,9.78
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,13.26
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,11.7
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
771028,Heathcote Ave - Banbury,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,11.6
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,10.77
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,13.43
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,9.26
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
771028,Heathcote Ave - Banbury,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,11.7
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,14.15
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,13.13
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,8.98
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
771028,Heathcote Ave - Banbury,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,11.7
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,9.47
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,11.41
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,9.06
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
771028,Heathcote Ave - Banbury,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,11.8
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,9.71
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,11.67
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,8.83
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.2
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,11.9
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,9.31
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,11.29
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,9.74
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
771028,Heathcote Ave - Banbury,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
