Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,12.0
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,8.98
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,13.22
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,11.85
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,61.3
771028,Heathcote Ave - Banbury,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,12.0
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,8.89
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,11.35
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,11.2
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,12.1
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,8.96
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,11.14
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,11.39
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
771028,Heathcote Ave - Banbury,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,12.2
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,9.18
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,11.76
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,9.93
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
771028,Heathcote Ave - Banbury,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.1
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,12.3
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,8.86
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,11.58
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,13.15
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
771028,Heathcote Ave - Banbury,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,12.3
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,9.43
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,11.7
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,13.03
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
771028,Heathcote Ave - Banbury,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,61.7
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,12.3
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,9.96
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,10.86
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,13.18
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
771028,Heathcote Ave - Banbury,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,12.3
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,11.29
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,10.73
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,10.2
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
771028,Heathcote Ave - Banbury,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.7
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
