Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,12.4
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,12.29
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,12.31
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,9.22
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
771028,Heathcote Ave - Banbury,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,12.4
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,10.44
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,11.46
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,10.22
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
771028,Heathcote Ave - Banbury,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,12.5
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,9.76
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,10.77
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,10.53
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
771028,Heathcote Ave - Banbury,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,52.2
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,12.5
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,8.88
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,11.49
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,10.97
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.1
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
771028,Heathcote Ave - Banbury,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.1
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,12.6
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,9.65
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,12.7
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,12.42
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
771028,Heathcote Ave - Banbury,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,12.6
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,10.17
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,11.54
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,14.39
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
771028,Heathcote Ave - Banbury,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,12.7
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,11.02
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,12.12
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,12.53
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,12.02
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,11.22
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,10.97
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
771028,Heathcote Ave - Banbury,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
