Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,13.1
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,9.88
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,12.64
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,9.63
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,48.9
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
771028,Heathcote Ave - Banbury,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,13.3
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,9.74
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,12.41
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,10.51
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
771028,Heathcote Ave - Banbury,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,13.6
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,11.33
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,11.56
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,11.11
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,13.7
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,13.2
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,11.48
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,12.88
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,13.9
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,10.55
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,11.71
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,10.66
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
771028,Heathcote Ave - Banbury,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,14.0
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,9.78
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,13.38
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,10.68
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
771028,Heathcote Ave - Banbury,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,14.2
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,9.62
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,14.93
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,13.94
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
771028,Heathcote Ave - Banbury,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,65.4
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
