Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,17.7
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,11.18
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,12.29
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,14.27
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.7
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,17.9
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,11.01
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,11.57
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,11.88
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
771028,Heathcote Ave - Banbury,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,18.0
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,11.4
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,11.33
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,12.8
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
771028,Heathcote Ave - Banbury,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,18.1
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,11.1
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,12.2
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,12.04
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
771028,Heathcote Ave - Banbury,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,18.3
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,12.0
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,13.89
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,12.09
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.7
771028,Heathcote Ave - Banbury,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,12.0
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,16.82
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,12.49
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
771028,Heathcote Ave - Banbury,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,18.5
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,12.69
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,16.37
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,13.67
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
771028,Heathcote Ave - Banbury,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,18.7
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,13.46
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,15.68
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,13.67
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
771028,Heathcote Ave - Banbury,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
