Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,18.9
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,13.44
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,14.58
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,13.86
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
771028,Heathcote Ave - Banbury,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,14.92
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,15.28
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,14.2
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
771028,Heathcote Ave - Banbury,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,67.1
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,19.2
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,15.05
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,16.01
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,13.75
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
771028,Heathcote Ave - Banbury,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,19.4
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,15.44
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,15.41
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,14.27
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
771028,Heathcote Ave - Banbury,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,19.6
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,17.07
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,16.8
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,18.49
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
771028,Heathcote Ave - Banbury,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,19.8
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,19.44
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,16.62
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,20.39
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
771028,Heathcote Ave - Banbury,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,20.0
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,19.83
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,18.65
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,18.72
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
771028,Heathcote Ave - Banbury,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,84.9
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,20.2
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,21.91
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,19.35
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,19.78
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
771028,Heathcote Ave - Banbury,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
