Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,20.4
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,20.64
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,20.93
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,17.93
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
771028,Heathcote Ave - Banbury,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,20.7
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,23.15
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,22.52
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,18.49
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,100.9
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,97.3
771028,Heathcote Ave - Banbury,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,20.9
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,27.84
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,23.34
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,20.77
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,119.6
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
771028,Heathcote Ave - Banbury,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,21.1
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,25.34
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,20.9
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,20.36
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,110.2
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
771028,Heathcote Ave - Banbury,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,21.4
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,26.48
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,21.99
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,21.62
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,116.6
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
771028,Heathcote Ave - Banbury,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.11
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,21.7
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,27.55
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,22.92
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,20.87
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
771028,Heathcote Ave - Banbury,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.46
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,22.1
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,21.79
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,28.75
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,18.11
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
771028,Heathcote Ave - Banbury,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
