Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,22.4
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,20.14
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,23.7
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,18.79
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
771028,Heathcote Ave - Banbury,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,22.8
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,22.06
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,23.49
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,17.37
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
771028,Heathcote Ave - Banbury,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,23.2
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,24.67
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,18.72
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,19.89
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
771028,Heathcote Ave - Banbury,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,23.6
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,25.54
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,18.35
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,22.9
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
771028,Heathcote Ave - Banbury,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,100.9
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,24.1
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,26.91
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,23.4
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,23.53
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,116.3
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
771028,Heathcote Ave - Banbury,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,24.5
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,27.67
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,23.88
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,18.1
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,103.9
771028,Heathcote Ave - Banbury,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,25.0
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,25.49
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,22.7
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,18.48
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
771028,Heathcote Ave - Banbury,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,25.5
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,25.0
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,21.89
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,17.4
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,96.2
771028,Heathcote Ave - Banbury,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
