Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,26.0
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,25.98
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,21.57
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,18.59
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
771028,Heathcote Ave - Banbury,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,84.1
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,26.7
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,24.65
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,21.89
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,17.99
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,106.4
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
771028,Heathcote Ave - Banbury,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,27.6
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,21.18
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,18.51
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,26.28
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,83.7
771028,Heathcote Ave - Banbury,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,114.2
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,28.8
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,20.16
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,19.41
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,19.07
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
771028,Heathcote Ave - Banbury,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,85.1
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,30.2
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,22.67
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,28.23
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,19.99
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,122.7
771028,Heathcote Ave - Banbury,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.98
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,30.9
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,21.12
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,30.52
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,22.4
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,132.0
771028,Heathcote Ave - Banbury,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,31.5
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,22.45
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,21.86
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,17.57
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
771028,Heathcote Ave - Banbury,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.0
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,23.99
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,30.01
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,18.63
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,130.2
771028,Heathcote Ave - Banbury,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
