Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.01
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.5
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,28.71
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,31.05
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,30.81
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,124.2
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
771028,Heathcote Ave - Banbury,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,133.8
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.78
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,32.9
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,24.56
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,24.21
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,33.05
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
771028,Heathcote Ave - Banbury,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.3
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.05
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,33.4
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,22.8
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,21.83
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,32.71
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
771028,Heathcote Ave - Banbury,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,33.8
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,29.93
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,25.79
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,26.33
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,128.6
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
771028,Heathcote Ave - Banbury,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,33.9
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,38.76
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,28.28
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,27.34
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,166.8
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
771028,Heathcote Ave - Banbury,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,34.3
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,29.18
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,30.57
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,27.39
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,125.5
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,131.5
771028,Heathcote Ave - Banbury,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,33.7
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,34.48
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,29.89
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,32.09
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,147.8
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
771028,Heathcote Ave - Banbury,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.36
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
