Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,34.1
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,30.65
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,32.42
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,34.4
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,130.7
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,139.2
771028,Heathcote Ave - Banbury,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,149.4
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,34.4
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,28.53
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,28.88
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,30.43
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
771028,Heathcote Ave - Banbury,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,132.2
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,35.7
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,19.92
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,25.52
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,21.85
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
771028,Heathcote Ave - Banbury,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,35.8
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,21.15
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,18.52
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,16.63
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
771028,Heathcote Ave - Banbury,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,35.6
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,18.08
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,15.86
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,15.94
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
771028,Heathcote Ave - Banbury,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,35.0
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,21.34
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,17.37
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,11.86
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
771028,Heathcote Ave - Banbury,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,34.0
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,24.36
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,17.63
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,11.98
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
771028,Heathcote Ave - Banbury,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,33.9
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,21.28
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,19.08
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,12.0
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
771028,Heathcote Ave - Banbury,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-1.17
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.36
