Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,32.0
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,16.07
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,16.58
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,15.41
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
771028,Heathcote Ave - Banbury,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,31.7
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,17.75
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,22.05
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,11.82
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
771028,Heathcote Ave - Banbury,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-1.15
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-4.22
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.15
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,31.5
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,13.46
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,15.84
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
771028,Heathcote Ave - Banbury,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,32.0
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,14.61
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,17.03
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,13.2
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
771028,Heathcote Ave - Banbury,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.13
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.4
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,32.8
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,20.19
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,18.08
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,8.91
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
771028,Heathcote Ave - Banbury,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-1.91
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-3.43
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.9
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,32.6
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,15.42
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,13.07
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
771028,Heathcote Ave - Banbury,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.36
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,32.1
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,17.22
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,13.35
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,10.37
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
771028,Heathcote Ave - Banbury,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.07
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,32.5
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,15.36
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,13.78
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,9.05
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,65.8
771028,Heathcote Ave - Banbury,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.68
