Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.35
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,33.3
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,18.84
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,12.71
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,10.69
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
771028,Heathcote Ave - Banbury,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.38
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-5.43
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,32.9
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,15.0
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,14.53
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,7.29
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
771028,Heathcote Ave - Banbury,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.42
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-3.18
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.5
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,32.2
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,13.79
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,12.26
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,8.37
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
771028,Heathcote Ave - Banbury,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.21
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,31.9
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,15.44
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,11.75
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,8.46
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
771028,Heathcote Ave - Banbury,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.37
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-3.58
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.08
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,31.1
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,12.56
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,12.0
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,7.01
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
771028,Heathcote Ave - Banbury,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.83
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.58
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.0
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,9.43
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,9.86
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
771028,Heathcote Ave - Banbury,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,30.4
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,13.41
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,17.1
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,9.83
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
771028,Heathcote Ave - Banbury,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.42
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.54
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
