Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,29.7
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,12.18
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,11.89
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
771028,Heathcote Ave - Banbury,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,29.4
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,19.68
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,13.62
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,10.36
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
771028,Heathcote Ave - Banbury,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-4.53
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,29.1
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,12.76
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,16.7
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
771028,Heathcote Ave - Banbury,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.9
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,13.97
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,14.98
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,15.83
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
771028,Heathcote Ave - Banbury,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-1.79
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.86
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.5
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,15.03
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,17.65
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,11.04
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
771028,Heathcote Ave - Banbury,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.2
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,18.69
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,19.29
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,12.69
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
771028,Heathcote Ave - Banbury,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,27.9
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,20.09
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,13.98
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,10.61
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
771028,Heathcote Ave - Banbury,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-1.83
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.72
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.65
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,27.1
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,20.75
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,9.73
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,9.95
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,52.1
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
