Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.2
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,17.48
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,14.14
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,18.03
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,78.5
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
771028,Heathcote Ave - Banbury,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.9
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,16.45
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,12.73
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,18.2
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
771028,Heathcote Ave - Banbury,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,28.7
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,19.28
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,13.14
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,15.2
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.1
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
771028,Heathcote Ave - Banbury,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.84
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,28.5
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,10.98
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,14.1
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,16.81
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
771028,Heathcote Ave - Banbury,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,78.7
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,28.3
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,18.51
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,12.38
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,11.43
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
771028,Heathcote Ave - Banbury,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,27.0
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,16.99
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,14.55
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,15.37
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,77.1
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
771028,Heathcote Ave - Banbury,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.08
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,24.4
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,12.51
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,18.13
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,17.1
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
771028,Heathcote Ave - Banbury,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,22.0
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,23.29
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,16.47
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,12.1
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,102.8
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
771028,Heathcote Ave - Banbury,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
