Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,19.5
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,18.24
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,17.0
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,13.39
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,80.3
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
771028,Heathcote Ave - Banbury,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,22.03
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,15.83
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,15.1
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
771028,Heathcote Ave - Banbury,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,22.79
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,23.05
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,15.99
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,101.8
771028,Heathcote Ave - Banbury,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,25.15
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,23.39
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,14.91
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,110.2
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
771028,Heathcote Ave - Banbury,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,27.07
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,23.27
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,17.32
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,116.2
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
771028,Heathcote Ave - Banbury,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,16.1
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,18.75
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,21.96
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,17.54
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,82.1
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
771028,Heathcote Ave - Banbury,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,17.7
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,18.09
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,12.47
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,77.7
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
771028,Heathcote Ave - Banbury,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
