Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,15.5
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,20.39
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,15.51
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,11.58
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
771028,Heathcote Ave - Banbury,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,15.2
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,25.46
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,13.37
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,15.76
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,110.1
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
771028,Heathcote Ave - Banbury,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.03
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,14.9
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,21.56
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,18.32
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,16.41
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
771028,Heathcote Ave - Banbury,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,14.7
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,19.02
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,19.67
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,18.28
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
771028,Heathcote Ave - Banbury,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,14.4
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,30.45
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,21.75
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,13.39
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,130.1
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
771028,Heathcote Ave - Banbury,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,14.1
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.34
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,27.4
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,28.51
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,17.18
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,119.6
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
771028,Heathcote Ave - Banbury,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,13.8
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,25.18
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,23.72
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,17.02
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,110.9
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
771028,Heathcote Ave - Banbury,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,13.5
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,29.68
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,19.66
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,18.42
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,128.8
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
771028,Heathcote Ave - Banbury,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
