Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,13.1
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,25.77
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,23.67
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,14.37
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,104.3
771028,Heathcote Ave - Banbury,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,12.8
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,25.8
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,20.39
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,15.62
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
771028,Heathcote Ave - Banbury,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,12.5
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,18.19
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,23.7
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,16.67
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,83.1
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
771028,Heathcote Ave - Banbury,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,12.2
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,22.28
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,20.32
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,17.31
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
771028,Heathcote Ave - Banbury,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,12.0
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,21.42
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,19.59
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,13.4
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
771028,Heathcote Ave - Banbury,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,11.7
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,23.84
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,20.29
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,15.34
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
771028,Heathcote Ave - Banbury,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,11.5
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,16.27
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,18.6
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,15.61
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
771028,Heathcote Ave - Banbury,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,11.3
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,28.8
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,22.59
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,16.57
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,125.4
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
771028,Heathcote Ave - Banbury,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
