Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,11.2
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,26.4
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,25.09
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,18.08
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,116.2
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
771028,Heathcote Ave - Banbury,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.85
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,11.0
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,20.04
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,20.22
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,23.83
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
771028,Heathcote Ave - Banbury,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,104.3
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.26
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,10.9
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,12.27
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,16.73
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,27.4
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
771028,Heathcote Ave - Banbury,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.86
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,10.8
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,11.64
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,18.62
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,17.12
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
771028,Heathcote Ave - Banbury,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,10.7
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,11.66
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,14.22
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,13.16
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
771028,Heathcote Ave - Banbury,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,10.7
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,13.56
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,14.15
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,14.42
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
771028,Heathcote Ave - Banbury,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,10.8
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,11.04
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,12.63
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,12.28
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
771028,Heathcote Ave - Banbury,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,10.8
