Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,10.33
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,12.16
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,10.53
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
771028,Heathcote Ave - Banbury,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,10.9
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,17.05
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,13.13
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,11.6
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
771028,Heathcote Ave - Banbury,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,11.0
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,8.7
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,11.87
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,9.58
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
771028,Heathcote Ave - Banbury,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,11.2
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,9.68
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,11.26
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,8.57
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,11.3
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,10.16
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,12.19
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,10.02
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
771028,Heathcote Ave - Banbury,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,11.4
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,9.34
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,13.89
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,10.02
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
771028,Heathcote Ave - Banbury,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,11.5
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,8.97
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,13.76
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,12.44
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
771028,Heathcote Ave - Banbury,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,11.5
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,8.66
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,11.45
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,12.9
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
