Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,11.6
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,8.5
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,10.92
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,9.5
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
771028,Heathcote Ave - Banbury,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,11.8
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,9.21
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,10.46
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,9.19
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
771028,Heathcote Ave - Banbury,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,11.8
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,9.32
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,9.8
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,9.3
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
771028,Heathcote Ave - Banbury,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,11.9
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,9.6
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,10.52
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,12.76
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,12.1
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,9.99
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,10.73
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,16.24
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
771028,Heathcote Ave - Banbury,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,12.3
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,9.01
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,10.85
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,16.12
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
771028,Heathcote Ave - Banbury,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,12.4
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,8.87
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,11.66
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,16.76
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,12.6
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,9.06
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,12.53
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,16.64
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.3
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
