Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,12.7
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,8.66
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,11.53
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,17.42
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
771028,Heathcote Ave - Banbury,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,9.09
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,11.28
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,19.74
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
771028,Heathcote Ave - Banbury,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,13.0
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,10.25
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,11.48
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,21.84
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
771028,Heathcote Ave - Banbury,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,94.8
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,13.0
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,10.12
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,10.97
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,18.67
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
771028,Heathcote Ave - Banbury,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,82.9
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,13.1
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,9.74
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,11.53
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,17.04
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,13.3
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,10.65
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,12.4
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,16.89
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,13.4
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,10.03
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,11.1
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,17.1
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
771028,Heathcote Ave - Banbury,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,13.5
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
