Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,10.49
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,12.66
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,10.46
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
771028,Heathcote Ave - Banbury,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,13.6
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,10.08
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,12.09
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,11.41
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,13.6
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,10.2
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,12.81
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,12.4
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
771028,Heathcote Ave - Banbury,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,13.7
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,10.15
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,12.9
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,10.85
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
771028,Heathcote Ave - Banbury,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,13.8
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,12.24
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,12.09
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,10.14
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,13.9
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,12.86
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,12.45
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,12.56
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
771028,Heathcote Ave - Banbury,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,19.7
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,14.09
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,14.19
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,14.47
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
771028,Heathcote Ave - Banbury,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,19.8
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,15.55
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,15.23
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,12.95
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
771028,Heathcote Ave - Banbury,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
