Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,19.9
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,13.52
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,15.38
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,13.08
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
771028,Heathcote Ave - Banbury,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,19.9
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,12.79
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,13.67
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,13.29
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
771028,Heathcote Ave - Banbury,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,19.9
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,14.09
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,14.57
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,11.47
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,66.3
771028,Heathcote Ave - Banbury,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,20.0
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,15.32
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,16.37
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,13.01
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
771028,Heathcote Ave - Banbury,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,20.0
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,13.49
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,15.78
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,13.12
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
771028,Heathcote Ave - Banbury,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,20.1
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,14.05
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,17.11
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,13.61
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
771028,Heathcote Ave - Banbury,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,20.2
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,14.05
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,15.3
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,12.92
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
771028,Heathcote Ave - Banbury,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,20.3
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,14.36
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,16.55
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,14.63
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
771028,Heathcote Ave - Banbury,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
