Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,20.5
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,16.09
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,18.41
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,16.2
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,72.5
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
771028,Heathcote Ave - Banbury,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,20.6
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,16.68
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,20.84
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,16.29
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,74.1
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,91.1
771028,Heathcote Ave - Banbury,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,20.8
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,18.13
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,20.33
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,16.87
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,88.8
771028,Heathcote Ave - Banbury,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,21.1
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,18.93
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,22.81
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,17.8
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
771028,Heathcote Ave - Banbury,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,21.3
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,20.65
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,21.52
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
771028,Heathcote Ave - Banbury,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,21.5
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,20.12
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,22.9
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,20.53
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,100.1
771028,Heathcote Ave - Banbury,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,21.7
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,23.39
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,24.98
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,20.26
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
771028,Heathcote Ave - Banbury,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,22.0
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
