Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,20.48
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,23.6
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,20.79
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
771028,Heathcote Ave - Banbury,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,22.3
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,21.69
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,27.0
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,21.89
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
771028,Heathcote Ave - Banbury,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,22.5
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,20.31
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,25.3
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,22.25
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
771028,Heathcote Ave - Banbury,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,22.8
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,22.86
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,26.18
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,29.51
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,114.9
771028,Heathcote Ave - Banbury,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,130.1
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,23.1
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,23.93
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,26.25
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,25.39
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,114.1
771028,Heathcote Ave - Banbury,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,23.5
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,24.21
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,27.21
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,26.31
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,118.2
771028,Heathcote Ave - Banbury,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,115.4
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,23.8
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,23.65
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,25.99
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,24.86
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
771028,Heathcote Ave - Banbury,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,109.4
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,24.1
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,25.53
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,23.04
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,20.91
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
771028,Heathcote Ave - Banbury,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
