Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,24.4
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,34.43
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,21.11
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,21.54
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,149.2
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
771028,Heathcote Ave - Banbury,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.48
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,24.7
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,42.25
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,20.64
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,21.21
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,179.6
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
771028,Heathcote Ave - Banbury,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,25.2
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,44.29
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,23.35
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,22.98
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,187.8
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
771028,Heathcote Ave - Banbury,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,25.5
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,40.36
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,22.42
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,22.17
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,172.0
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,98.8
771028,Heathcote Ave - Banbury,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.5
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,25.7
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,41.32
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,26.4
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,26.57
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,177.5
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,115.8
771028,Heathcote Ave - Banbury,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.34
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,25.9
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,32.98
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,24.44
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,26.53
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,143.5
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
771028,Heathcote Ave - Banbury,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,117.6
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.79
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,26.1
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,36.14
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,27.85
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,30.0
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
771028,Heathcote Ave - Banbury,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,130.2
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.99
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,26.3
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,30.99
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,28.23
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,22.93
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
771028,Heathcote Ave - Banbury,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.46
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
