Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,26.5
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,35.11
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,23.81
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,22.54
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,149.2
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,102.8
771028,Heathcote Ave - Banbury,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.15
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,80.3
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,26.7
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,44.22
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,21.51
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,25.31
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,186.0
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.9
771028,Heathcote Ave - Banbury,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.53
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,91.2
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,27.0
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,45.7
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,27.64
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,23.77
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,192.7
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,119.3
771028,Heathcote Ave - Banbury,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,27.4
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,36.46
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,30.39
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,29.71
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,155.6
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
771028,Heathcote Ave - Banbury,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,128.5
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.84
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,28.0
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,37.86
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,28.11
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,32.13
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,122.3
771028,Heathcote Ave - Banbury,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.62
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,28.5
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,42.26
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,32.18
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,19.9
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,179.4
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,138.3
771028,Heathcote Ave - Banbury,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.41
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.48
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,29.0
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,44.7
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,32.49
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,19.04
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,190.5
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,139.8
771028,Heathcote Ave - Banbury,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,85.7
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.75
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,29.4
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
