Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,40.68
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,33.65
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,23.87
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,173.4
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,144.9
771028,Heathcote Ave - Banbury,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.11
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,30.1
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,40.13
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,33.47
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,26.44
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,171.2
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,144.1
771028,Heathcote Ave - Banbury,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.67
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.71
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,29.9
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,35.64
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,31.65
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,29.74
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,153.1
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,135.8
771028,Heathcote Ave - Banbury,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,29.4
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,32.73
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,30.34
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,32.46
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,140.8
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
771028,Heathcote Ave - Banbury,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,141.4
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,29.8
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,35.63
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,32.19
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,28.38
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,152.5
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,140.4
771028,Heathcote Ave - Banbury,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.27
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,30.7
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,29.3
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,38.4
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,21.49
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,164.5
771028,Heathcote Ave - Banbury,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,31.7
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,26.07
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,33.19
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,24.25
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
771028,Heathcote Ave - Banbury,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,107.1
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,33.0
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,28.61
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,36.39
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,24.76
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,123.3
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,155.4
771028,Heathcote Ave - Banbury,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
