Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,34.5
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,21.33
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,33.48
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,19.63
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,144.2
771028,Heathcote Ave - Banbury,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,36.2
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,15.96
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,26.45
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,19.87
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,116.2
771028,Heathcote Ave - Banbury,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.26
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,37.5
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,14.11
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,19.38
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,10.34
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
771028,Heathcote Ave - Banbury,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.94
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,37.4
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,16.35
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,15.62
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,9.05
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,71.3
771028,Heathcote Ave - Banbury,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,37.6
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,20.65
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,17.43
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,12.2
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
771028,Heathcote Ave - Banbury,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.68
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.1
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,37.3
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,20.5
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,16.03
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,10.12
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
771028,Heathcote Ave - Banbury,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.18
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,37.9
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,14.08
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,19.28
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,18.36
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
771028,Heathcote Ave - Banbury,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.46
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,37.7
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,12.07
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,12.52
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,9.01
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
771028,Heathcote Ave - Banbury,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-1.0
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
