Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,36.6
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,13.02
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,14.38
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,8.65
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
771028,Heathcote Ave - Banbury,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,35.9
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,19.32
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,14.0
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,14.36
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
771028,Heathcote Ave - Banbury,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.71
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.78
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,35.2
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,25.56
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,10.27
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,14.05
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
771028,Heathcote Ave - Banbury,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.65
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,35.3
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,24.9
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,13.79
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,9.89
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
771028,Heathcote Ave - Banbury,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.15
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,36.5
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,21.79
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,12.29
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,11.11
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
771028,Heathcote Ave - Banbury,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.08
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,37.5
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,18.4
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,11.9
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,9.56
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
771028,Heathcote Ave - Banbury,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.73
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,37.7
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,17.72
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,12.65
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,10.82
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
771028,Heathcote Ave - Banbury,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.68
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.62
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,37.8
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
