Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,21.08
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,14.53
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,13.26
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
771028,Heathcote Ave - Banbury,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-3.07
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,37.6
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,14.25
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,13.19
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,10.03
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
771028,Heathcote Ave - Banbury,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.17
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.88
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.98
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,37.7
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,10.03
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,13.12
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,12.22
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
771028,Heathcote Ave - Banbury,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.27
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.31
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,37.2
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,22.92
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,10.66
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,11.59
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
771028,Heathcote Ave - Banbury,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.43
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.9
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,36.6
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,21.24
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,10.74
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,10.64
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,36.4
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,20.9
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,14.56
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,14.28
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
771028,Heathcote Ave - Banbury,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.87
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,36.4
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,17.05
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,15.22
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,15.98
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
771028,Heathcote Ave - Banbury,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,35.7
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,20.94
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,19.91
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,16.07
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,93.3
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
771028,Heathcote Ave - Banbury,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
