Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.47
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,35.3
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,17.48
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,14.23
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,10.15
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
771028,Heathcote Ave - Banbury,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.4
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,34.6
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,21.28
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,15.86
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,14.95
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
771028,Heathcote Ave - Banbury,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.25
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,34.1
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,21.82
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,21.16
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,9.87
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
771028,Heathcote Ave - Banbury,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.29
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.7
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.63
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,33.9
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,19.41
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,27.17
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,12.91
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
771028,Heathcote Ave - Banbury,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.92
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.85
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.43
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,33.7
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,14.92
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,30.79
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,11.8
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
771028,Heathcote Ave - Banbury,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.35
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,33.5
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,14.68
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,27.5
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,10.22
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
771028,Heathcote Ave - Banbury,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.66
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,33.3
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,17.14
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,17.33
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,11.11
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
771028,Heathcote Ave - Banbury,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,33.6
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,17.1
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,18.56
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,10.09
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
771028,Heathcote Ave - Banbury,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-1.48
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
