Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.47
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,33.4
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,9.83
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,17.82
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,7.4
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
771028,Heathcote Ave - Banbury,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.28
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.02
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,33.0
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,20.68
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,16.55
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,8.17
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
771028,Heathcote Ave - Banbury,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,32.2
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,18.14
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,15.16
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,14.11
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
771028,Heathcote Ave - Banbury,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,30.7
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,19.9
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,12.93
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,11.72
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
771028,Heathcote Ave - Banbury,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,28.1
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,16.0
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,14.75
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,9.96
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
771028,Heathcote Ave - Banbury,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,26.0
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,13.6
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,12.42
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,16.79
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,63.7
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
771028,Heathcote Ave - Banbury,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.09
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,24.0
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,18.03
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,15.36
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,15.46
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
771028,Heathcote Ave - Banbury,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,23.2
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
