Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,22.0
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,20.57
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,17.07
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.9
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
771028,Heathcote Ave - Banbury,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,22.0
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,15.33
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,16.09
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,14.73
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
771028,Heathcote Ave - Banbury,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.41
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,21.2
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,13.61
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,18.02
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,11.89
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
771028,Heathcote Ave - Banbury,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,20.7
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,19.33
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,23.21
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,11.99
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
771028,Heathcote Ave - Banbury,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,20.4
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,23.44
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,24.01
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,18.62
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
771028,Heathcote Ave - Banbury,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,20.0
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,23.53
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,24.23
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,16.16
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,106.2
771028,Heathcote Ave - Banbury,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,19.7
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,26.71
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,23.14
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,15.85
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
771028,Heathcote Ave - Banbury,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.5
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.3
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,19.4
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,21.08
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,30.45
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,21.47
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
771028,Heathcote Ave - Banbury,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,96.7
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
