Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,20.04
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,27.28
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,23.27
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,87.6
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
771028,Heathcote Ave - Banbury,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,27.04
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,24.85
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,15.46
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
771028,Heathcote Ave - Banbury,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,18.5
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,28.23
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,18.84
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,11.89
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,121.4
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
771028,Heathcote Ave - Banbury,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,18.2
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,28.62
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,22.06
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,15.15
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
771028,Heathcote Ave - Banbury,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,17.9
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,21.17
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,25.93
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,15.38
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
771028,Heathcote Ave - Banbury,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,24.82
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,19.8
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,19.44
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
771028,Heathcote Ave - Banbury,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,21.13
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,21.76
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,14.0
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
771028,Heathcote Ave - Banbury,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,17.0
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,22.82
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,23.12
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,13.4
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
771028,Heathcote Ave - Banbury,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
