Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,16.7
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,19.88
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,20.33
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,15.33
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
771028,Heathcote Ave - Banbury,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,19.93
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,29.45
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,18.0
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,131.4
771028,Heathcote Ave - Banbury,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,16.2
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,15.97
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,21.87
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,15.89
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
771028,Heathcote Ave - Banbury,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,16.0
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,14.88
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,25.69
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,19.16
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,112.4
771028,Heathcote Ave - Banbury,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,15.9
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,14.39
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,23.89
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,13.45
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
771028,Heathcote Ave - Banbury,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,15.7
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,23.26
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,23.03
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,22.34
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
771028,Heathcote Ave - Banbury,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,15.6
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,16.2
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,16.6
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,14.33
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,73.9
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
771028,Heathcote Ave - Banbury,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,15.5
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
