Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,15.71
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,17.4
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,20.56
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
771028,Heathcote Ave - Banbury,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,11.44
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,16.9
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,12.88
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
771028,Heathcote Ave - Banbury,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,11.26
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,14.4
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,16.52
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
771028,Heathcote Ave - Banbury,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,12.06
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,15.24
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,11.37
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
771028,Heathcote Ave - Banbury,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,12.27
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,13.54
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,12.21
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
771028,Heathcote Ave - Banbury,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,10.47
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,12.19
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,12.16
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,10.39
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,13.03
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,12.62
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.7
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
771028,Heathcote Ave - Banbury,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,15.51
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,10.99
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,10.81
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
771028,Heathcote Ave - Banbury,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
