Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,15.5
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,11.16
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,12.26
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,9.37
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
771028,Heathcote Ave - Banbury,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,15.6
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,12.4
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,12.8
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,12.23
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
771028,Heathcote Ave - Banbury,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,15.6
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,10.88
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,12.38
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,9.8
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
771028,Heathcote Ave - Banbury,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,15.7
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,10.12
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,11.33
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,9.55
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
771028,Heathcote Ave - Banbury,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,10.25
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,12.74
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,10.17
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
771028,Heathcote Ave - Banbury,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,15.9
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,11.72
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,11.47
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,10.51
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,16.0
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,9.9
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,15.45
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,11.55
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
771028,Heathcote Ave - Banbury,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,16.0
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,9.08
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,12.86
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,10.39
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
771028,Heathcote Ave - Banbury,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
