Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,16.1
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,9.84
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,11.53
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,10.44
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
771028,Heathcote Ave - Banbury,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,16.2
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,9.64
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,11.19
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,9.34
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
771028,Heathcote Ave - Banbury,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,16.3
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,9.58
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,10.5
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,10.2
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,16.3
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,9.82
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,11.41
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,11.05
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,55.3
771028,Heathcote Ave - Banbury,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,16.3
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,10.21
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,12.13
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,12.87
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
771028,Heathcote Ave - Banbury,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.7
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,9.69
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,10.89
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,12.03
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
771028,Heathcote Ave - Banbury,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,9.3
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,10.38
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,9.84
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
