Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,9.83
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,10.37
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,9.54
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
771028,Heathcote Ave - Banbury,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,10.27
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,10.83
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,11.85
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
771028,Heathcote Ave - Banbury,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,10.43
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,12.31
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,10.77
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
771028,Heathcote Ave - Banbury,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,11.22
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,12.04
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,10.03
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
771028,Heathcote Ave - Banbury,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,11.83
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,11.29
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,9.83
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,55.1
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
771028,Heathcote Ave - Banbury,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,49.9
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,17.0
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,10.68
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,11.37
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,10.84
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
771028,Heathcote Ave - Banbury,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,11.28
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,11.56
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,11.31
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
771028,Heathcote Ave - Banbury,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,10.85
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,11.58
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,10.48
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
771028,Heathcote Ave - Banbury,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
