Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,11.75
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,11.11
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,12.29
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
771028,Heathcote Ave - Banbury,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,11.51
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,11.29
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,10.39
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
771028,Heathcote Ave - Banbury,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,11.28
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,11.28
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,10.63
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
771028,Heathcote Ave - Banbury,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,11.5
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,12.11
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,14.28
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,17.2
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,12.09
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,15.91
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,15.25
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
771028,Heathcote Ave - Banbury,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,14.12
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,13.36
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,12.33
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
771028,Heathcote Ave - Banbury,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,15.01
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,14.02
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,12.1
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
771028,Heathcote Ave - Banbury,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,17.8
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,13.41
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,14.48
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,13.39
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
771028,Heathcote Ave - Banbury,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,63.7
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
