Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,18.0
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,12.66
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,14.76
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,12.51
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,60.1
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,67.7
771028,Heathcote Ave - Banbury,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,18.2
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,13.67
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,15.14
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,13.11
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
771028,Heathcote Ave - Banbury,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,18.3
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,16.01
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,15.34
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,13.52
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
771028,Heathcote Ave - Banbury,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,15.85
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,14.79
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,15.21
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.2
771028,Heathcote Ave - Banbury,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,18.6
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,16.59
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,14.7
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,15.61
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
771028,Heathcote Ave - Banbury,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,20.23
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,14.31
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,16.82
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
771028,Heathcote Ave - Banbury,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,17.64
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,15.4
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,17.23
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
771028,Heathcote Ave - Banbury,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,19.2
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
