Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,19.37
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,16.04
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,17.52
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
771028,Heathcote Ave - Banbury,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,19.5
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,16.64
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,18.26
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,22.41
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
771028,Heathcote Ave - Banbury,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,19.8
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,17.86
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,19.53
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,22.04
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
771028,Heathcote Ave - Banbury,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.9
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,20.1
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,30.38
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,24.86
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,18.5
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,131.1
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
771028,Heathcote Ave - Banbury,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,20.4
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,23.34
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,21.62
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,17.49
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
771028,Heathcote Ave - Banbury,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,20.8
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,20.48
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,21.86
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,17.89
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
771028,Heathcote Ave - Banbury,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,21.1
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,20.43
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,22.66
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,21.51
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
771028,Heathcote Ave - Banbury,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,96.1
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,21.3
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,21.08
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,20.51
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,20.41
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
771028,Heathcote Ave - Banbury,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
