Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,21.6
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,19.66
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,22.63
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,23.1
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,99.3
771028,Heathcote Ave - Banbury,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,21.8
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,22.99
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,23.81
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,21.74
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,104.3
771028,Heathcote Ave - Banbury,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,22.0
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,29.18
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,29.39
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,21.89
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,124.9
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,126.8
771028,Heathcote Ave - Banbury,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,96.1
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,22.2
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,31.31
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,24.01
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,21.14
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
771028,Heathcote Ave - Banbury,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,22.4
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,28.24
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,22.54
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,20.88
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,99.0
771028,Heathcote Ave - Banbury,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.24
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,22.6
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,33.44
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,28.04
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,27.37
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,143.1
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
771028,Heathcote Ave - Banbury,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,119.0
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,22.8
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,26.92
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,25.95
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,30.14
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,117.4
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
771028,Heathcote Ave - Banbury,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,130.1
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,23.0
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,29.09
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,20.62
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,31.44
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,125.3
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
771028,Heathcote Ave - Banbury,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,135.2
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
