Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,23.2
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,27.47
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,21.8
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,32.55
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
771028,Heathcote Ave - Banbury,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,139.8
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,23.5
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,26.51
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,21.47
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,33.74
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
771028,Heathcote Ave - Banbury,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,144.3
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.4
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,23.8
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,30.08
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,26.42
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,29.23
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,115.8
771028,Heathcote Ave - Banbury,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,24.2
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,24.97
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,26.01
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,31.96
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
771028,Heathcote Ave - Banbury,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,24.5
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,27.01
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,26.23
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,24.09
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,117.8
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
771028,Heathcote Ave - Banbury,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,24.7
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,27.85
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,28.29
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,27.87
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,120.3
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,123.7
771028,Heathcote Ave - Banbury,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,25.0
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,34.2
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,30.0
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,19.93
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,148.8
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,130.4
771028,Heathcote Ave - Banbury,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.42
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,25.4
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
