Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,38.37
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,27.86
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,17.78
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,167.4
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
771028,Heathcote Ave - Banbury,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,25.8
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,29.75
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,32.9
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,18.86
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,128.3
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,143.8
771028,Heathcote Ave - Banbury,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,26.3
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,26.22
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,36.42
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,29.18
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,155.3
771028,Heathcote Ave - Banbury,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.17
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,26.8
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,23.81
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,41.09
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,25.6
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,172.9
771028,Heathcote Ave - Banbury,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,27.1
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,24.2
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,34.58
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,22.91
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,146.9
771028,Heathcote Ave - Banbury,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,27.1
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,30.87
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,35.25
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,24.89
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,131.8
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,149.9
771028,Heathcote Ave - Banbury,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,108.3
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.01
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,26.9
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,38.44
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,39.72
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,31.28
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,163.5
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,168.0
771028,Heathcote Ave - Banbury,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,134.2
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.13
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,27.1
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,31.89
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,31.85
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,27.92
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,135.4
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,135.6
771028,Heathcote Ave - Banbury,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
