Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,27.5
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,32.23
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,31.21
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,23.42
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,138.0
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,134.4
771028,Heathcote Ave - Banbury,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,105.4
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,28.8
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,33.52
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,26.48
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,17.0
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,143.7
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,115.7
771028,Heathcote Ave - Banbury,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,30.5
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,28.07
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,24.5
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,16.6
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,121.9
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
771028,Heathcote Ave - Banbury,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.52
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,31.0
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,29.54
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,29.27
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,16.79
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,127.2
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
771028,Heathcote Ave - Banbury,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.83
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,31.5
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,29.23
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,27.43
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,18.85
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,120.1
771028,Heathcote Ave - Banbury,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,33.2
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,21.96
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,24.91
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,23.11
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,109.2
771028,Heathcote Ave - Banbury,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.79
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,33.5
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,28.66
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,24.68
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,24.01
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
771028,Heathcote Ave - Banbury,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.12
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,33.6
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,25.9
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,20.27
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,24.28
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,113.8
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
771028,Heathcote Ave - Banbury,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
