Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,33.2
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,16.07
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,21.05
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,26.22
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
771028,Heathcote Ave - Banbury,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.2
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,31.9
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,17.64
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,20.64
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,19.12
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
771028,Heathcote Ave - Banbury,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,31.8
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,20.36
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,16.98
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,12.42
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
771028,Heathcote Ave - Banbury,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.37
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,32.6
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,20.94
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,15.84
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,11.64
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,71.7
771028,Heathcote Ave - Banbury,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.57
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,32.3
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,21.15
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,17.76
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,13.21
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
771028,Heathcote Ave - Banbury,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-4.01
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,31.9
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,19.07
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,19.74
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,13.71
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
771028,Heathcote Ave - Banbury,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.02
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,32.3
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,17.75
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,16.8
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,12.47
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
771028,Heathcote Ave - Banbury,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-3.22
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.43
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,32.0
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
771028,Heathcote Ave - Banbury,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
